Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,37.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,25.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,19.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,28.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,16.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,54.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,121.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,70.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,37.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,19.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,33.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,27.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,60.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,85.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,137.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,119.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,29.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,32.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,31.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,47.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,122.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,133.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,133.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,38.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,34.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,28.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,43.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,21.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,79.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,118.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,178.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,33.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,37.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,18.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,68.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,108.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,152.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,25.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,24.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,32.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,14.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,66.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,100.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,135.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,18.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,34.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,17.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,68.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,79.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,145.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,32.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,47.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,25.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
