Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,28.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,21.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,24.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,51.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,118.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,93.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,47.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,21.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,16.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,25.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,63.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,110.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,55.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,76.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,22.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,15.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,28.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,63.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,94.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,119.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,40.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,24.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,45.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,86.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,86.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,32.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,16.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,17.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,23.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,47.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,70.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,76.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,100.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,25.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,13.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,13.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,41.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,59.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,78.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,14.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,11.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,35.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,61.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,52.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,12.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,13.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,11.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,37.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
