Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,13.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,12.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,17.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,41.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,60.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,24.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,13.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,16.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,16.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,40.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,73.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,24.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,10.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,16.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,14.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,38.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,24.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,14.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,15.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,17.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,37.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,64.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,76.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,28.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,14.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,10.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,14.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,40.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,64.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,9.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,8.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,19.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,51.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,41.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,86.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,19.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,13.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,19.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,50.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,59.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,20.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,13.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,13.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,51.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,85.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
