Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,17.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,12.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,40.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,75.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,55.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,8.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,12.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,12.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,30.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,56.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,14.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,17.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,38.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,12.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,11.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,14.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,38.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,55.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,50.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,64.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,31.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,13.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,13.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,39.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,60.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,36.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,15.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,10.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,41.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,34.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,12.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,14.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,33.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,64.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,31.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
