Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,25.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,8.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,10.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,8.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,39.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,8.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,11.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,8.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,8.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,11.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,7.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,38.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,25.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,8.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,7.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,8.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,26.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,34.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,8.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,8.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,44.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,37.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,42.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,10.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,9.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,8.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,40.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,41.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,26.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,13.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,8.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,37.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,35.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,40.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,16.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,10.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,7.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,9.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,30.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
