Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,24.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,7.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,15.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,12.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,40.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,37.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,14.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,15.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,40.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,37.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,61.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,69.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,9.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,13.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,16.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,40.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,74.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,16.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,14.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,40.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,23.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,16.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,48.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,99.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,21.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,20.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,26.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,15.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,60.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,87.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,114.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,25.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,13.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,30.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,14.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,74.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,60.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,130.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,12.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,17.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,14.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,40.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,74.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,34.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
