Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,19.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,22.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,13.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,56.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,86.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,62.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,17.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,17.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,14.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,47.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,64.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,23.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,14.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,51.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,101.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,66.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,16.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,18.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,15.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,41.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,71.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,70.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,18.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,19.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,43.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,68.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,15.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,19.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,17.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,43.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,67.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,82.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,76.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,15.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,18.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,17.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,42.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,18.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,19.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,20.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,46.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,81.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,89.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.28
