Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,38.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,32.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,24.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,70.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,159.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,133.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,32.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,37.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,54.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,105.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,134.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,155.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,25.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,19.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,29.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,35.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,73.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,125.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,151.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,22.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,29.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,50.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,97.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,124.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,24.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,22.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,22.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,44.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,96.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,99.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,30.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,20.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,23.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,29.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,53.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,124.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,30.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,21.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,20.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,23.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,46.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,91.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,101.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,17.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,25.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,47.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
