Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,36.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,71.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,33.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,24.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,19.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,25.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,20.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,39.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,105.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,90.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,22.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,25.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,22.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,55.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,94.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,107.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,34.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,26.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,24.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,18.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,59.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,112.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,103.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,80.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,20.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,20.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,16.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,45.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,89.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,15.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,25.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,13.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,51.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,12.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,28.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,13.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,66.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,53.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,119.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,23.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,30.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,16.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,60.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,97.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,127.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,25.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
