Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,16.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,21.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,21.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,42.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,89.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,22.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,14.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,22.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,26.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,57.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,94.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,116.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,16.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,22.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,47.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,97.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,16.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,30.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,22.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,71.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,134.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,31.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,22.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,13.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,34.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,17.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,84.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,146.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,40.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,20.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,23.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,43.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,90.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,108.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,99.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,39.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,67.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,42.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,20.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,31.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,20.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,59.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,90.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,134.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,89.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,42.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,22.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,19.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,16.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,66.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,72.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,34.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
