Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,28.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,23.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,15.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,68.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,121.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,102.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,28.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,19.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,26.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,20.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,42.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,85.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,109.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,46.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,67.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,19.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,26.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,46.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,87.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,41.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,17.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,22.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,21.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,45.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,90.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,12.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,20.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,13.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,46.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,85.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,62.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,38.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,23.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,15.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,60.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,102.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,68.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,38.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,19.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,19.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,27.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,67.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,84.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,120.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,31.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,18.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,45.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,67.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,99.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,79.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
