Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,26.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,14.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,14.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,12.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,35.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,56.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,13.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,15.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,35.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,61.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,65.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,50.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,10.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,17.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,35.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,11.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,20.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,38.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,86.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,7.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,17.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,23.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,12.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,43.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,74.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,98.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,56.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,8.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,9.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,30.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,46.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,8.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,10.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,29.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,49.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
