Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,8.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,10.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,15.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,37.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,34.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,8.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,17.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,13.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,46.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,43.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,7.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,8.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,19.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,55.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,35.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,39.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,6.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,10.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,9.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,46.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,12.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,10.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,37.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,55.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,14.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,13.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,11.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,33.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,60.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,6.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,11.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,52.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,7.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,12.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,10.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,47.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
