Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,5.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,7.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,8.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,22.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,5.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,34.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,41.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,22.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,7.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,34.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,41.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,6.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,8.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,24.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,29.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,36.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,6.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,6.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,10.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,29.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,30.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,6.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,6.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,11.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,50.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,6.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,6.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,30.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,32.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,22.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,8.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,7.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,11.68
