Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,7.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,8.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,12.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,32.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,35.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,39.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,56.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,14.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,10.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,10.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,29.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,47.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,15.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,13.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,11.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,36.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,65.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,64.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,14.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,10.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,10.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,30.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,46.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,13.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,9.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,10.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,29.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,15.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,10.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,32.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,45.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,47.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,16.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,10.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,10.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,36.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,46.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,12.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,11.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,9.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,32.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,50.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
