Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,24.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,20.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,16.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,18.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,49.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,88.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,79.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,16.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,19.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,44.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,78.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,18.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,16.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,44.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,78.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,73.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,85.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,30.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,17.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,16.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,19.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,46.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,72.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,43.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,14.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,18.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,28.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,64.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,65.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,122.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,32.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,14.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,25.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,20.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,57.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,25.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,15.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,18.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,42.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,65.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,75.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
