Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,16.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,32.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,21.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,70.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,71.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,139.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,38.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,25.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,29.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,18.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,76.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,109.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,133.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,80.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,32.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,20.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,19.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,19.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,41.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,86.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,84.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,35.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,23.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,23.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,21.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,41.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,99.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,91.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,22.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,23.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,20.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,41.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,92.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,100.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,87.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,25.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,25.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,28.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,21.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,50.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,120.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,19.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,33.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,69.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,110.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,140.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,35.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,26.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,39.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,90.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,69.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,111.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,165.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,36.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
