Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,16.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,26.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,26.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,59.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,72.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,109.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,114.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,34.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,20.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,27.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,19.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,53.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,117.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,26.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,20.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,27.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,20.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,50.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,84.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,86.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,22.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,18.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,38.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,25.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,80.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,76.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,159.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,108.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,17.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,41.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,19.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,103.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,75.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,175.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,84.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,19.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,45.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,22.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,111.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,191.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,97.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,26.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,17.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,33.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,21.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,73.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,74.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,139.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,89.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,22.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,26.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,15.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,27.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,23.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,62.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,25.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
