Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,19.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,26.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,50.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,85.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,26.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,16.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,26.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,13.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,61.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,111.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,61.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,14.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,20.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,16.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,43.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,86.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,18.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,21.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,42.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,78.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,38.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,16.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,16.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,23.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,48.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,98.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,40.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,19.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,15.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,23.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,48.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,81.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,100.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,30.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,16.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,16.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,20.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,38.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,16.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,18.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,21.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,43.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
