Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,22.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,17.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,47.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,11.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,17.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,16.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,42.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,12.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,17.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,19.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,48.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,55.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,75.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,42.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,21.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,55.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,65.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,98.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,94.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,34.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,23.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,19.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,51.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,78.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,102.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,83.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,37.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,27.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,19.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,17.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,56.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,117.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,76.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,20.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,15.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,19.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,42.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,86.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,20.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,27.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,14.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,57.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,117.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,90.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
