Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,22.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,13.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,11.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,13.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,37.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,59.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,52.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,58.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,22.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,11.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,11.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,12.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,38.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,51.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,51.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,58.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,20.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,13.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,9.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,35.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,56.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,57.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,20.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,15.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,16.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,40.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,87.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,66.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,71.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,24.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,20.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,15.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,16.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,42.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,89.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,68.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,22.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,18.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,12.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,45.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,93.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,23.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,16.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,51.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,96.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,115.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,20.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,16.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,46.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,93.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,73.7
