Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,20.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,21.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,12.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,12.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,57.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,35.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,20.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,15.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,12.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,14.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,42.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,69.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,20.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,8.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,9.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,11.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,32.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,54.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,8.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,11.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,9.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,35.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,41.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,47.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,6.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,8.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,9.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,34.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,38.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,20.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,7.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,8.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,11.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,29.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,40.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,20.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,5.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,7.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,11.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,28.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,20.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,9.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,7.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,13.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,37.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,34.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,59.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
