Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,5.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,7.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,10.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,24.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,10.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,5.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,7.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,10.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,37.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,7.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,9.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,36.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,7.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,7.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,34.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,11.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,7.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,7.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,33.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,37.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,12.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,6.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,8.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,12.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,6.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,7.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,21.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,12.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,8.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,8.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,53.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,37.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,37.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
