Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,18.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,19.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,17.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,45.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,21.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,18.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,19.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,48.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,91.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,29.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,22.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,25.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,16.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,54.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,108.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,27.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,19.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,21.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,47.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,82.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,92.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,74.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,32.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,21.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,17.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,16.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,46.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,90.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,71.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,34.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,21.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,19.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,45.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,89.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,88.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,34.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,19.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,21.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,19.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,47.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,84.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,35.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,27.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
