Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,14.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,16.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,15.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,39.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,68.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,15.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,16.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,39.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,26.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,18.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,10.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,19.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,54.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,81.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,24.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,27.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,20.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,9.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,15.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,51.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,25.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,17.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,10.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,18.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,46.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,79.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,9.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,13.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,13.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,36.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,45.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,59.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,27.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,9.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,19.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,17.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,48.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,45.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,85.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,77.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
