Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,27.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,20.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,9.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,16.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,57.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,87.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,44.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,74.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,26.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,14.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,16.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,11.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,43.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,63.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,70.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,17.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,18.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,16.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,12.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,46.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,79.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,12.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,28.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,16.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,63.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,119.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,71.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,11.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,18.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,43.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,91.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,28.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,26.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,11.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,24.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,15.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,55.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,67.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,26.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,12.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,21.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,21.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,45.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,15.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,17.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,21.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,36.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,65.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,92.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
