Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,25.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,22.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,15.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,25.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,61.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,97.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,64.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,23.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,15.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,23.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,54.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,97.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,67.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,102.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,33.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,25.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,21.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,27.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,58.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,70.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,94.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,117.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,21.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,19.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,17.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,16.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,49.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,82.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,29.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,24.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,21.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,17.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,16.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,54.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,92.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,17.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,24.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,20.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,11.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,11.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,53.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,87.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,51.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,13.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,13.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,39.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,59.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,58.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,15.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,19.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,12.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,42.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
