Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,63.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,23.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,12.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,52.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,50.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,57.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,16.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,21.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,47.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,51.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,22.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,17.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,14.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,15.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,35.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,72.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,69.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,22.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,11.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,16.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,23.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,56.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,101.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,34.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,22.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,11.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,21.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,49.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,92.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,82.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,31.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,21.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,12.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,22.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,16.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,44.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,95.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,38.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,44.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,21.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,18.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,24.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,14.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,40.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,103.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,64.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (RMS),A,51.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,71.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,21.4
