Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,7.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,7.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,13.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,40.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,34.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,36.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,20.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,5.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,9.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,8.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,28.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,5.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,9.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,32.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,6.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,6.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,11.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,29.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,31.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,31.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,49.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,6.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,7.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,9.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,36.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,7.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,9.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,33.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,33.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,44.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,21.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,7.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,10.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,28.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,35.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,45.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,5.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,6.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,7.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,37.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
