Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,13.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,28.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,21.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,67.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,59.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,120.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,93.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,32.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,12.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,20.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,21.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,53.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,56.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,86.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,92.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,58.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,76.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,33.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,12.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,18.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,32.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,85.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,81.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,138.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,42.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,63.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,33.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,17.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,23.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,26.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,58.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,102.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,114.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,33.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,18.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,37.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,15.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,98.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,159.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,69.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,33.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,17.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,47.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,24.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,120.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,77.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,198.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,106.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,34.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,17.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,34.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,18.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,80.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,74.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,145.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,34.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,17.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,21.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,17.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,43.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,93.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
