Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,34.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,18.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,19.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,20.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,40.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,78.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,86.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,28.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,34.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,19.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,22.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,17.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,46.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,82.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,24.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,34.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,17.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,26.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,20.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,51.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,110.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,88.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,26.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,34.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,17.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,21.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,44.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,91.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,35.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,21.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,15.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,22.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,46.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,89.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,67.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,25.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,35.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,19.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,20.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,23.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,43.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,88.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,49.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,67.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,35.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,24.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,23.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,22.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,55.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,105.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,99.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,95.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,44.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,71.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,35.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,30.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,20.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,22.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,58.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,127.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,95.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,44.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
