Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,35.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,25.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,18.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,26.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,56.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,107.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,79.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,111.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,40.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,35.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,24.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,22.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,20.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,50.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,104.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,98.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,89.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,36.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,30.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,19.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,21.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,61.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,128.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,25.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,36.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,24.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,18.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,28.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,57.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,102.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,121.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,30.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,36.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,19.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,19.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,23.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,46.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,99.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,36.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,16.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,18.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,24.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,48.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,80.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,104.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,25.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,35.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,17.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,19.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,56.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,104.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,87.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,26.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,35.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,15.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,24.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,17.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,49.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
