Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,17.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,12.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,14.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,34.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,73.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,53.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,33.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,14.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,11.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,13.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,41.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,65.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,33.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,14.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,15.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,8.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,39.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,63.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,64.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,40.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,33.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,15.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,12.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,9.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,41.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,43.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,19.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,32.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,18.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,11.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,10.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,46.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,79.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,52.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,32.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,16.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,13.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,9.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,40.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,70.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,32.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,15.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,11.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,7.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,43.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (RMS),A,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,31.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,15.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,7.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,7.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,50.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (RMS),A,26.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
