Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,6.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,8.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,7.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,22.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,37.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,37.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,22.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,9.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,6.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,7.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,26.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,30.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,37.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,22.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,12.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,6.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,8.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,29.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,52.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,31.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,22.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,12.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,7.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,30.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,33.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,38.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,22.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,11.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,6.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,7.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,32.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,37.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,22.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,12.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,6.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,7.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,29.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,31.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,37.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,23.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,12.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,6.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,7.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,29.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,31.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,37.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,23.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,12.49
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,6.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,7.55
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,30.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,53.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,31.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,37.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
