Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,23.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,12.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,9.16
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,8.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,27.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,23.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,12.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,7.61
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,11.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,31.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,36.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,23.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,12.41
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,8.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,10.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,27.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,47.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,23.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,12.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,9.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,10.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,26.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,53.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,23.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,13.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,7.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,10.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,32.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,58.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.26
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,23.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,15.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,7.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,10.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,38.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,24.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,16.67
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,7.21
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,10.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,42.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,33.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,47.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,24.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,16.24
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,7.68
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,9.85
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,40.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,35.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
790532,PREMIERE PRODUCTS - NR PRESTBURY CHELT,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
